Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
160093,Elms Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
160093,Elms Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
160093,Elms Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
160093,Elms Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
160093,Elms Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
