Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
160093,Elms Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
160093,Elms Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
160093,Elms Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
