Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160093,Elms Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
160093,Elms Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
160093,Elms Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
160093,Elms Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160093,Elms Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
160093,Elms Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
160093,Elms Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
160093,Elms Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
160093,Elms Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
160093,Elms Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
