Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
160093,Elms Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160093,Elms Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
160093,Elms Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
160093,Elms Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
160093,Elms Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
160093,Elms Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
160093,Elms Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
160093,Elms Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
