Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
160093,Elms Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
