Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.9
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
