Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.9
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.9
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,18.0
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,18.0
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,18.0
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
