Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
