Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
160093,Elms Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
160093,Elms Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
160093,Elms Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
160093,Elms Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160093,Elms Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
160093,Elms Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
