Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160093,Elms Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
160093,Elms Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
160093,Elms Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160093,Elms Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
160093,Elms Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
160093,Elms Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
160093,Elms Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.68
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
160093,Elms Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
160093,Elms Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
