Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
160093,Elms Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
160093,Elms Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
160093,Elms Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
160093,Elms Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
160093,Elms Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.2
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
160093,Elms Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
160093,Elms Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
160093,Elms Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160093,Elms Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
160093,Elms Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
