Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
160093,Elms Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
160093,Elms Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
160093,Elms Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
160093,Elms Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
160093,Elms Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
160093,Elms Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
160093,Elms Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
160093,Elms Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
160093,Elms Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
