Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
160093,Elms Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
160093,Elms Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
160093,Elms Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
160093,Elms Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
160093,Elms Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
160093,Elms Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
160093,Elms Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160093,Elms Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
160093,Elms Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
160093,Elms Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
