Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
160093,Elms Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
160093,Elms Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
160093,Elms Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
160093,Elms Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
160093,Elms Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
160093,Elms Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
160093,Elms Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
