Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
160093,Elms Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
160093,Elms Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
160093,Elms Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
160093,Elms Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
160093,Elms Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
