Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
160093,Elms Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
160093,Elms Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
160093,Elms Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
160093,Elms Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
160093,Elms Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
160093,Elms Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
160093,Elms Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
