Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
160093,Elms Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160093,Elms Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
160093,Elms Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
160093,Elms Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
160093,Elms Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
160093,Elms Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
160093,Elms Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
160093,Elms Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
160093,Elms Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
