Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160093,Elms Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
160093,Elms Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
160093,Elms Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
160093,Elms Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
160093,Elms Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
160093,Elms Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
160093,Elms Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
160093,Elms Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160093,Elms Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
160093,Elms Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
