Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
160093,Elms Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
160093,Elms Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
160093,Elms Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
160093,Elms Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160093,Elms Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
160093,Elms Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
160093,Elms Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
160093,Elms Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
