Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
