Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
