Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
