Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.69
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
160093,Elms Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
