Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
160093,Elms Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
160093,Elms Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
160093,Elms Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
160093,Elms Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.34
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.1
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160093,Elms Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
