Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
160093,Elms Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
160093,Elms Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
160093,Elms Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.84
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
160093,Elms Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
160093,Elms Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
160093,Elms Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.73
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160093,Elms Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160093,Elms Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
160093,Elms Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.06
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
