Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
160093,Elms Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.64
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
160093,Elms Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
160093,Elms Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
160093,Elms Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
160093,Elms Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
160093,Elms Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.83
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
160093,Elms Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
160093,Elms Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.53
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.5
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
160093,Elms Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.62
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.1
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
160093,Elms Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
