Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
160093,Elms Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
160093,Elms Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
160093,Elms Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
160093,Elms Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
160093,Elms Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
160093,Elms Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
160093,Elms Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
160093,Elms Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
160093,Elms Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160093,Elms Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
