Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
160093,Elms Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
160093,Elms Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
160093,Elms Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
160093,Elms Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160093,Elms Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
160093,Elms Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
160093,Elms Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
160093,Elms Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160093,Elms Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.57
160093,Elms Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
