Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
160093,Elms Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
160093,Elms Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
160093,Elms Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
160093,Elms Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
160093,Elms Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
160093,Elms Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
160093,Elms Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
160093,Elms Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
160093,Elms Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
