Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
160093,Elms Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
160093,Elms Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
160093,Elms Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
160093,Elms Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
160093,Elms Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
160093,Elms Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
160093,Elms Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
160093,Elms Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
