Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
160093,Elms Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
160093,Elms Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
160093,Elms Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
160093,Elms Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
160093,Elms Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
160093,Elms Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
160093,Elms Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
160093,Elms Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
