Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
160093,Elms Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
160093,Elms Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
160093,Elms Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
160093,Elms Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
160093,Elms Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
160093,Elms Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
