Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
160093,Elms Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
160093,Elms Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
