Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
