Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
