Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
