Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
160093,Elms Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160093,Elms Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
160093,Elms Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
160093,Elms Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
