Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
160093,Elms Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
160093,Elms Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
160093,Elms Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
160093,Elms Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160093,Elms Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
160093,Elms Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160093,Elms Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
160093,Elms Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
