Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160093,Elms Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
160093,Elms Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
160093,Elms Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
160093,Elms Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
160093,Elms Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
160093,Elms Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
160093,Elms Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
160093,Elms Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.7
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
160093,Elms Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
160093,Elms Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
