Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
160093,Elms Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
160093,Elms Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
160093,Elms Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.24
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.2
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
160093,Elms Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.1
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
160093,Elms Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
160093,Elms Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.9
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
160093,Elms Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
160093,Elms Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
160093,Elms Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
160093,Elms Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
