Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
160093,Elms Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
160093,Elms Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
160093,Elms Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160093,Elms Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
160093,Elms Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
160093,Elms Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
160093,Elms Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
160093,Elms Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160093,Elms Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
