Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
160093,Elms Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
160093,Elms Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
160093,Elms Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
160093,Elms Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.5
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.58
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
160093,Elms Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.61
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160093,Elms Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
