Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
160093,Elms Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
160093,Elms Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
160093,Elms Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
160093,Elms Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
160093,Elms Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160093,Elms Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.5
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
160093,Elms Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
160093,Elms Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
