Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
160093,Elms Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
160093,Elms Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
160093,Elms Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.6
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
160093,Elms Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
