Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
160093,Elms Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
160093,Elms Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
160093,Elms Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
160093,Elms Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
160093,Elms Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.8
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160093,Elms Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.7
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.9
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
160093,Elms Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,14.9
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
160093,Elms Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,14.9
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
160093,Elms Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.9
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
