Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
160093,Elms Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
160093,Elms Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
160093,Elms Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
160093,Elms Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
160093,Elms Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
160093,Elms Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,15.0
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
160093,Elms Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.1
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
160093,Elms Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.1
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.1
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160093,Elms Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
