Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.1
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
160093,Elms Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.2
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160093,Elms Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
160093,Elms Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
160093,Elms Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.3
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.4
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
