Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.5
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.6
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.8
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
