Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.9
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
