Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
