Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
160093,Elms Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
