Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
160093,Elms Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
160093,Elms Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
