Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
160093,Elms Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160093,Elms Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
160093,Elms Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
160093,Elms Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
160093,Elms Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
160093,Elms Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
160093,Elms Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160093,Elms Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
160093,Elms Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
