Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
160093,Elms Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
160093,Elms Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
160093,Elms Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
160093,Elms Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.0
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
160093,Elms Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
160093,Elms Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.9
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
160093,Elms Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.8
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
160093,Elms Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.7
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
160093,Elms Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.6
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
