Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
160093,Elms Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
160093,Elms Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.5
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
160093,Elms Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.4
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
160093,Elms Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.3
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
160093,Elms Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.2
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
160093,Elms Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
160093,Elms Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.1
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
160093,Elms Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
160093,Elms Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.0
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.9
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
