Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
160093,Elms Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160093,Elms Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.8
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
160093,Elms Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.7
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160093,Elms Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160093,Elms Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.6
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
160093,Elms Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160093,Elms Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
160093,Elms Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
160093,Elms Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
160093,Elms Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
