Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
160093,Elms Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.5
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
160093,Elms Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
160093,Elms Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
160093,Elms Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
