Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
160093,Elms Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
160093,Elms Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160093,Elms Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
160093,Elms Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
160093,Elms Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.4
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
160093,Elms Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
160093,Elms Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
