Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
160093,Elms Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
160093,Elms Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
160093,Elms Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
160093,Elms Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
160093,Elms Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
160093,Elms Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
160093,Elms Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
