Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
160093,Elms Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
160093,Elms Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
160093,Elms Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
160093,Elms Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160093,Elms Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
160093,Elms Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
160093,Elms Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
160093,Elms Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
160093,Elms Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160093,Elms Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
