Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
160093,Elms Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
160093,Elms Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
160093,Elms Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
160093,Elms Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
160093,Elms Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
160093,Elms Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
160093,Elms Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
160093,Elms Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
