Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
