Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
