Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.1
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.2
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
